Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
881390,Bainton Grove Clifton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
881390,Bainton Grove Clifton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
881390,Bainton Grove Clifton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.44
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
881390,Bainton Grove Clifton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
881390,Bainton Grove Clifton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
881390,Bainton Grove Clifton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
881390,Bainton Grove Clifton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
881390,Bainton Grove Clifton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
