Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.04
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.9
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
881390,Bainton Grove Clifton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
881390,Bainton Grove Clifton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.14
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
881390,Bainton Grove Clifton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.55
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.68
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
881390,Bainton Grove Clifton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.95
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.42
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881390,Bainton Grove Clifton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.81
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
881390,Bainton Grove Clifton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.84
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.34
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
881390,Bainton Grove Clifton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.29
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
881390,Bainton Grove Clifton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
