Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.44
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.53
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.46
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
881390,Bainton Grove Clifton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.12
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
881390,Bainton Grove Clifton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.62
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881390,Bainton Grove Clifton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.68
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.69
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.94
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
881390,Bainton Grove Clifton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.72
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.16
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.81
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
881390,Bainton Grove Clifton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.43
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.63
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
881390,Bainton Grove Clifton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
881390,Bainton Grove Clifton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.08
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.62
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
881390,Bainton Grove Clifton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
