Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.35
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.33
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
881390,Bainton Grove Clifton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.38
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
881390,Bainton Grove Clifton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.77
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.82
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.83
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.19
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
881390,Bainton Grove Clifton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.11
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.28
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.23
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
881390,Bainton Grove Clifton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.2
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.55
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
881390,Bainton Grove Clifton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.17
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.5
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.91
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
881390,Bainton Grove Clifton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.2
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
881390,Bainton Grove Clifton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.01
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.46
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
