Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
881390,Bainton Grove Clifton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.83
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.31
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.6
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
881390,Bainton Grove Clifton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.56
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.35
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
881390,Bainton Grove Clifton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.37
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.37
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
881390,Bainton Grove Clifton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.93
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.26
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.32
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.21
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
881390,Bainton Grove Clifton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.39
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
881390,Bainton Grove Clifton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.12
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
881390,Bainton Grove Clifton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.7
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.38
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
881390,Bainton Grove Clifton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.51
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
