Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.25
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.13
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
881390,Bainton Grove Clifton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.67
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
881390,Bainton Grove Clifton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.59
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
881390,Bainton Grove Clifton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.8
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.16
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.56
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
881390,Bainton Grove Clifton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.83
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
881390,Bainton Grove Clifton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.67
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.78
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
881390,Bainton Grove Clifton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
881390,Bainton Grove Clifton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
881390,Bainton Grove Clifton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
