Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
881390,Bainton Grove Clifton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.72
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
881390,Bainton Grove Clifton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881390,Bainton Grove Clifton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
881390,Bainton Grove Clifton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.07
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.3
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
881390,Bainton Grove Clifton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
881390,Bainton Grove Clifton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
881390,Bainton Grove Clifton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
881390,Bainton Grove Clifton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
