Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
881390,Bainton Grove Clifton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
881390,Bainton Grove Clifton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
881390,Bainton Grove Clifton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
881390,Bainton Grove Clifton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881390,Bainton Grove Clifton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
881390,Bainton Grove Clifton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
881390,Bainton Grove Clifton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.87
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
881390,Bainton Grove Clifton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
