Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
881390,Bainton Grove Clifton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
881390,Bainton Grove Clifton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
881390,Bainton Grove Clifton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
881390,Bainton Grove Clifton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881390,Bainton Grove Clifton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
881390,Bainton Grove Clifton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
881390,Bainton Grove Clifton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
