Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
881390,Bainton Grove Clifton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881390,Bainton Grove Clifton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
881390,Bainton Grove Clifton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.24
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
881390,Bainton Grove Clifton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.77
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
881390,Bainton Grove Clifton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
881390,Bainton Grove Clifton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
881390,Bainton Grove Clifton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.61
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
881390,Bainton Grove Clifton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
