Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.69
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
881390,Bainton Grove Clifton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.01
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
881390,Bainton Grove Clifton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.34
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.61
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
881390,Bainton Grove Clifton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.11
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.84
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.61
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
881390,Bainton Grove Clifton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.48
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.19
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.64
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881390,Bainton Grove Clifton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.87
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.51
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.4
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
881390,Bainton Grove Clifton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.33
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.06
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.09
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
881390,Bainton Grove Clifton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.45
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.03
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
881390,Bainton Grove Clifton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.46
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
