Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.7
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.64
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
881390,Bainton Grove Clifton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.84
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.67
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.11
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.61
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
881390,Bainton Grove Clifton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.57
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.03
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.86
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
881390,Bainton Grove Clifton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.39
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.27
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.41
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.21
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
881390,Bainton Grove Clifton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.72
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.92
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.52
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,93.97
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
881390,Bainton Grove Clifton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.79
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.87
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.92
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.32
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
881390,Bainton Grove Clifton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,84.2
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
881390,Bainton Grove Clifton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.85
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,82.1
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
881390,Bainton Grove Clifton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
