Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
881390,Bainton Grove Clifton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
881390,Bainton Grove Clifton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
881390,Bainton Grove Clifton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
881390,Bainton Grove Clifton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
881390,Bainton Grove Clifton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
881390,Bainton Grove Clifton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
881390,Bainton Grove Clifton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
