Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
881390,Bainton Grove Clifton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
881390,Bainton Grove Clifton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881390,Bainton Grove Clifton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
881390,Bainton Grove Clifton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
881390,Bainton Grove Clifton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
881390,Bainton Grove Clifton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
881390,Bainton Grove Clifton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
