Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
881390,Bainton Grove Clifton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
881390,Bainton Grove Clifton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
881390,Bainton Grove Clifton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
881390,Bainton Grove Clifton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
881390,Bainton Grove Clifton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
881390,Bainton Grove Clifton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
