Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
881390,Bainton Grove Clifton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
881390,Bainton Grove Clifton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
881390,Bainton Grove Clifton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
881390,Bainton Grove Clifton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
881390,Bainton Grove Clifton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
