Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
881390,Bainton Grove Clifton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
881390,Bainton Grove Clifton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
881390,Bainton Grove Clifton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
881390,Bainton Grove Clifton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
881390,Bainton Grove Clifton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
881390,Bainton Grove Clifton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
881390,Bainton Grove Clifton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
881390,Bainton Grove Clifton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
