Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
881390,Bainton Grove Clifton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
881390,Bainton Grove Clifton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
881390,Bainton Grove Clifton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
881390,Bainton Grove Clifton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
881390,Bainton Grove Clifton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
881390,Bainton Grove Clifton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
881390,Bainton Grove Clifton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
881390,Bainton Grove Clifton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
