Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
881390,Bainton Grove Clifton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
881390,Bainton Grove Clifton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
881390,Bainton Grove Clifton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
881390,Bainton Grove Clifton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
881390,Bainton Grove Clifton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
881390,Bainton Grove Clifton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
881390,Bainton Grove Clifton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.02
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
881390,Bainton Grove Clifton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
