Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.23
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
881390,Bainton Grove Clifton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.3
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
881390,Bainton Grove Clifton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
881390,Bainton Grove Clifton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
881390,Bainton Grove Clifton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
881390,Bainton Grove Clifton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
881390,Bainton Grove Clifton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881390,Bainton Grove Clifton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
