Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.48
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
881390,Bainton Grove Clifton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.02
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
881390,Bainton Grove Clifton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.51
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.1
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
881390,Bainton Grove Clifton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.55
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
881390,Bainton Grove Clifton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.57
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.43
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.69
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
881390,Bainton Grove Clifton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.36
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.39
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
881390,Bainton Grove Clifton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.79
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.5
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
881390,Bainton Grove Clifton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.77
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.88
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
881390,Bainton Grove Clifton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
