Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.39
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
881390,Bainton Grove Clifton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.45
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
881390,Bainton Grove Clifton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
881390,Bainton Grove Clifton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.67
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.42
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.37
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
881390,Bainton Grove Clifton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.56
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.73
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
881390,Bainton Grove Clifton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.1
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.21
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
881390,Bainton Grove Clifton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.92
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.11
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.93
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
881390,Bainton Grove Clifton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.02
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.22
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
881390,Bainton Grove Clifton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.52
