Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.19
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.91
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
881390,Bainton Grove Clifton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.57
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.48
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
881390,Bainton Grove Clifton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.74
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.45
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.25
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
881390,Bainton Grove Clifton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.76
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.98
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
881390,Bainton Grove Clifton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.1
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.72
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
881390,Bainton Grove Clifton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.86
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
881390,Bainton Grove Clifton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.51
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.02
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
881390,Bainton Grove Clifton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.86
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.49
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.16
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
881390,Bainton Grove Clifton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.65
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
