Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.24
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
881390,Bainton Grove Clifton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.4
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
881390,Bainton Grove Clifton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.43
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.16
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
881390,Bainton Grove Clifton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.05
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
881390,Bainton Grove Clifton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.44
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
881390,Bainton Grove Clifton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.37
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
881390,Bainton Grove Clifton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.87
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.59
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
881390,Bainton Grove Clifton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
