Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
881390,Bainton Grove Clifton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
881390,Bainton Grove Clifton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
881390,Bainton Grove Clifton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
881390,Bainton Grove Clifton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
881390,Bainton Grove Clifton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
881390,Bainton Grove Clifton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
881390,Bainton Grove Clifton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.28
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
881390,Bainton Grove Clifton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
