Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.79
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.4
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
881390,Bainton Grove Clifton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.78
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
881390,Bainton Grove Clifton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.36
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881390,Bainton Grove Clifton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.77
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.32
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
881390,Bainton Grove Clifton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
881390,Bainton Grove Clifton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881390,Bainton Grove Clifton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.71
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
881390,Bainton Grove Clifton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
881390,Bainton Grove Clifton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
