Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
881390,Bainton Grove Clifton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
881390,Bainton Grove Clifton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
881390,Bainton Grove Clifton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
881390,Bainton Grove Clifton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
881390,Bainton Grove Clifton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
881390,Bainton Grove Clifton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
881390,Bainton Grove Clifton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
881390,Bainton Grove Clifton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
