Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.46
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
881390,Bainton Grove Clifton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
881390,Bainton Grove Clifton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
881390,Bainton Grove Clifton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.93
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
881390,Bainton Grove Clifton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.57
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
881390,Bainton Grove Clifton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.37
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
881390,Bainton Grove Clifton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.08
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.92
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
881390,Bainton Grove Clifton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.36
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.97
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
881390,Bainton Grove Clifton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
