Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.43
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.86
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
881390,Bainton Grove Clifton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.14
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.11
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
881390,Bainton Grove Clifton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.8
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.42
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.01
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
881390,Bainton Grove Clifton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.45
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.67
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.71
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.18
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.88
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
881390,Bainton Grove Clifton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.09
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
881390,Bainton Grove Clifton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
881390,Bainton Grove Clifton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.95
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
881390,Bainton Grove Clifton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.33
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.56
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
