Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.5
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
881390,Bainton Grove Clifton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.78
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.59
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
881390,Bainton Grove Clifton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.71
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.55
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
881390,Bainton Grove Clifton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
881390,Bainton Grove Clifton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.91
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.01
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
881390,Bainton Grove Clifton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.42
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881390,Bainton Grove Clifton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
881390,Bainton Grove Clifton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
