Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.63
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
881390,Bainton Grove Clifton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.69
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
881390,Bainton Grove Clifton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
881390,Bainton Grove Clifton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.96
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
881390,Bainton Grove Clifton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
881390,Bainton Grove Clifton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
881390,Bainton Grove Clifton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
881390,Bainton Grove Clifton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
881390,Bainton Grove Clifton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
