Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
881390,Bainton Grove Clifton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
881390,Bainton Grove Clifton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
881390,Bainton Grove Clifton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
881390,Bainton Grove Clifton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
881390,Bainton Grove Clifton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
881390,Bainton Grove Clifton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
