Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
881390,Bainton Grove Clifton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
881390,Bainton Grove Clifton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
881390,Bainton Grove Clifton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
881390,Bainton Grove Clifton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
881390,Bainton Grove Clifton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
881390,Bainton Grove Clifton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
