Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
881390,Bainton Grove Clifton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
881390,Bainton Grove Clifton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881390,Bainton Grove Clifton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
881390,Bainton Grove Clifton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
881390,Bainton Grove Clifton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
