Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
881390,Bainton Grove Clifton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
881390,Bainton Grove Clifton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
881390,Bainton Grove Clifton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
881390,Bainton Grove Clifton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881390,Bainton Grove Clifton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
881390,Bainton Grove Clifton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
881390,Bainton Grove Clifton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
