Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
881390,Bainton Grove Clifton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
881390,Bainton Grove Clifton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
881390,Bainton Grove Clifton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
881390,Bainton Grove Clifton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
881390,Bainton Grove Clifton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
881390,Bainton Grove Clifton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
