Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
881390,Bainton Grove Clifton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
881390,Bainton Grove Clifton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
881390,Bainton Grove Clifton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
881390,Bainton Grove Clifton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
881390,Bainton Grove Clifton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
881390,Bainton Grove Clifton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
881390,Bainton Grove Clifton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
881390,Bainton Grove Clifton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
