Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881390,Bainton Grove Clifton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
881390,Bainton Grove Clifton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
881390,Bainton Grove Clifton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
881390,Bainton Grove Clifton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.6
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881390,Bainton Grove Clifton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.19
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.95
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
881390,Bainton Grove Clifton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.2
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
881390,Bainton Grove Clifton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
881390,Bainton Grove Clifton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
