Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.76
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
881390,Bainton Grove Clifton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.02
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.81
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
881390,Bainton Grove Clifton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
881390,Bainton Grove Clifton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.15
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
881390,Bainton Grove Clifton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.42
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
881390,Bainton Grove Clifton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
881390,Bainton Grove Clifton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.63
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
881390,Bainton Grove Clifton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.51
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.84
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
881390,Bainton Grove Clifton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
