Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.84
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
881390,Bainton Grove Clifton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.04
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
881390,Bainton Grove Clifton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
881390,Bainton Grove Clifton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.49
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
881390,Bainton Grove Clifton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.7
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
881390,Bainton Grove Clifton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.95
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.29
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
881390,Bainton Grove Clifton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.03
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.92
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.54
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
881390,Bainton Grove Clifton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.77
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.12
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
