Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.37
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
881390,Bainton Grove Clifton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.28
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.48
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
881390,Bainton Grove Clifton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.41
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.38
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.18
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.14
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
881390,Bainton Grove Clifton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.33
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
881390,Bainton Grove Clifton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.79
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.82
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
881390,Bainton Grove Clifton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.8
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.02
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
881390,Bainton Grove Clifton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.6
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.6
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
881390,Bainton Grove Clifton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.38
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.3
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
881390,Bainton Grove Clifton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.69
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
