Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.48
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
881390,Bainton Grove Clifton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.8
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.6
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.02
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
881390,Bainton Grove Clifton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.34
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.41
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.25
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
881390,Bainton Grove Clifton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.84
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.59
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.27
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
881390,Bainton Grove Clifton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.93
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.69
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.05
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
881390,Bainton Grove Clifton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.27
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.33
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
881390,Bainton Grove Clifton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.61
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
881390,Bainton Grove Clifton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.78
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
881390,Bainton Grove Clifton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
