Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.42
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
881390,Bainton Grove Clifton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.85
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
881390,Bainton Grove Clifton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.91
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
881390,Bainton Grove Clifton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
881390,Bainton Grove Clifton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
881390,Bainton Grove Clifton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
881390,Bainton Grove Clifton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
881390,Bainton Grove Clifton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.24
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
881390,Bainton Grove Clifton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
