Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
881390,Bainton Grove Clifton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
881390,Bainton Grove Clifton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
881390,Bainton Grove Clifton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
881390,Bainton Grove Clifton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
881390,Bainton Grove Clifton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
881390,Bainton Grove Clifton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
881390,Bainton Grove Clifton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.25
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.05
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
881390,Bainton Grove Clifton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
