Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
881390,Bainton Grove Clifton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
881390,Bainton Grove Clifton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.41
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
881390,Bainton Grove Clifton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.35
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
881390,Bainton Grove Clifton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
881390,Bainton Grove Clifton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
881390,Bainton Grove Clifton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881390,Bainton Grove Clifton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
