Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
881390,Bainton Grove Clifton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
881390,Bainton Grove Clifton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
881390,Bainton Grove Clifton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
881390,Bainton Grove Clifton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
881390,Bainton Grove Clifton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
881390,Bainton Grove Clifton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
881390,Bainton Grove Clifton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
881390,Bainton Grove Clifton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
