Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
881390,Bainton Grove Clifton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
881390,Bainton Grove Clifton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
881390,Bainton Grove Clifton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
881390,Bainton Grove Clifton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881390,Bainton Grove Clifton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
881390,Bainton Grove Clifton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881390,Bainton Grove Clifton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
881390,Bainton Grove Clifton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
