Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881390,Bainton Grove Clifton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.06
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
881390,Bainton Grove Clifton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.84
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.55
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
881390,Bainton Grove Clifton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.01
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.54
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
881390,Bainton Grove Clifton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.39
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.15
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.96
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
881390,Bainton Grove Clifton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
881390,Bainton Grove Clifton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
881390,Bainton Grove Clifton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.38
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
881390,Bainton Grove Clifton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
