Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
881390,Bainton Grove Clifton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.89
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
881390,Bainton Grove Clifton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.58
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.46
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
881390,Bainton Grove Clifton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.23
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881390,Bainton Grove Clifton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.27
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
881390,Bainton Grove Clifton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
881390,Bainton Grove Clifton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.5
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
881390,Bainton Grove Clifton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.11
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
881390,Bainton Grove Clifton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
