Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
881390,Bainton Grove Clifton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
881390,Bainton Grove Clifton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
881390,Bainton Grove Clifton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
881390,Bainton Grove Clifton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
881390,Bainton Grove Clifton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
881390,Bainton Grove Clifton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
881390,Bainton Grove Clifton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
