Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
881390,Bainton Grove Clifton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
881390,Bainton Grove Clifton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
881390,Bainton Grove Clifton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
881390,Bainton Grove Clifton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
881390,Bainton Grove Clifton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
881390,Bainton Grove Clifton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
