Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
881390,Bainton Grove Clifton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
881390,Bainton Grove Clifton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
881390,Bainton Grove Clifton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
881390,Bainton Grove Clifton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
881390,Bainton Grove Clifton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881390,Bainton Grove Clifton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
