Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
881390,Bainton Grove Clifton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
881390,Bainton Grove Clifton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
881390,Bainton Grove Clifton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
881390,Bainton Grove Clifton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
881390,Bainton Grove Clifton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
881390,Bainton Grove Clifton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
881390,Bainton Grove Clifton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
