Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
881390,Bainton Grove Clifton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881390,Bainton Grove Clifton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
881390,Bainton Grove Clifton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
881390,Bainton Grove Clifton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
881390,Bainton Grove Clifton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
881390,Bainton Grove Clifton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
881390,Bainton Grove Clifton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
