Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
881390,Bainton Grove Clifton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
881390,Bainton Grove Clifton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
881390,Bainton Grove Clifton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
881390,Bainton Grove Clifton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
881390,Bainton Grove Clifton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
881390,Bainton Grove Clifton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
881390,Bainton Grove Clifton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
