Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
881390,Bainton Grove Clifton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
881390,Bainton Grove Clifton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
881390,Bainton Grove Clifton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881390,Bainton Grove Clifton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
881390,Bainton Grove Clifton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
881390,Bainton Grove Clifton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
881390,Bainton Grove Clifton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
881390,Bainton Grove Clifton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
