Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
881390,Bainton Grove Clifton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.86
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
881390,Bainton Grove Clifton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
881390,Bainton Grove Clifton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881390,Bainton Grove Clifton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
881390,Bainton Grove Clifton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
881390,Bainton Grove Clifton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
881390,Bainton Grove Clifton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.45
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
881390,Bainton Grove Clifton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
