Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
881390,Bainton Grove Clifton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.66
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.46
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
881390,Bainton Grove Clifton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.7
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
881390,Bainton Grove Clifton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.92
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.56
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
881390,Bainton Grove Clifton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.82
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
881390,Bainton Grove Clifton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.34
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.79
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
881390,Bainton Grove Clifton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
881390,Bainton Grove Clifton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.13
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
881390,Bainton Grove Clifton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
