Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
881390,Bainton Grove Clifton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.19
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.08
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.1
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.98
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
881390,Bainton Grove Clifton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.98
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.35
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.01
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
881390,Bainton Grove Clifton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.5
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.22
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
881390,Bainton Grove Clifton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.19
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
881390,Bainton Grove Clifton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.93
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
881390,Bainton Grove Clifton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.52
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.45
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
881390,Bainton Grove Clifton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.56
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.44
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.9
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
881390,Bainton Grove Clifton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
