Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.03
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.63
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.41
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
881390,Bainton Grove Clifton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.85
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.55
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
881390,Bainton Grove Clifton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.75
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.71
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
881390,Bainton Grove Clifton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.46
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.35
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.47
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
881390,Bainton Grove Clifton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.92
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.86
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.9
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
881390,Bainton Grove Clifton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.05
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.37
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.95
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
881390,Bainton Grove Clifton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.31
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
881390,Bainton Grove Clifton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
