Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.41
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.81
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
881390,Bainton Grove Clifton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.04
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.26
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
881390,Bainton Grove Clifton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.14
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.87
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
881390,Bainton Grove Clifton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.56
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
881390,Bainton Grove Clifton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.57
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
881390,Bainton Grove Clifton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
881390,Bainton Grove Clifton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
881390,Bainton Grove Clifton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
881390,Bainton Grove Clifton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
