Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
881390,Bainton Grove Clifton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.63
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.75
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
881390,Bainton Grove Clifton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.15
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.05
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
881390,Bainton Grove Clifton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.28
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.75
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
881390,Bainton Grove Clifton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.99
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.94
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
881390,Bainton Grove Clifton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
881390,Bainton Grove Clifton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
881390,Bainton Grove Clifton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
881390,Bainton Grove Clifton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
