Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
881390,Bainton Grove Clifton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.12
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
881390,Bainton Grove Clifton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881390,Bainton Grove Clifton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.34
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.59
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
881390,Bainton Grove Clifton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.33
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.04
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
881390,Bainton Grove Clifton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
881390,Bainton Grove Clifton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.1
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
881390,Bainton Grove Clifton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.47
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881390,Bainton Grove Clifton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
