Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
881390,Bainton Grove Clifton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881390,Bainton Grove Clifton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.99
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
881390,Bainton Grove Clifton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.32
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
881390,Bainton Grove Clifton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.08
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
881390,Bainton Grove Clifton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
881390,Bainton Grove Clifton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
881390,Bainton Grove Clifton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
881390,Bainton Grove Clifton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
